Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.81
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,40.7
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.87
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.98
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.17
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
930623,Dillotford Avenue Local,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.35
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.1
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.42
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,40.6
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.21
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.4
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
930623,Dillotford Avenue Local,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.57
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.96
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.91
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,40.6
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
930623,Dillotford Avenue Local,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.43
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,40.5
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.54
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.94
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
930623,Dillotford Avenue Local,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.15
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,40.5
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.46
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.01
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
930623,Dillotford Avenue Local,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.76
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,40.4
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.35
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.81
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
930623,Dillotford Avenue Local,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.86
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.03
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.42
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,51.4
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,40.4
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.31
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.52
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.41
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
930623,Dillotford Avenue Local,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.67
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.86
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,48.3
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.8
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.9
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.6
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,40.3
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.83
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.45
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,57.81
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
930623,Dillotford Avenue Local,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.03
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.26
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.2
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.84
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.84
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,40.1
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,51.56
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.63
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
930623,Dillotford Avenue Local,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
