Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.25
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.2
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,40.0
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.72
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
930623,Dillotford Avenue Local,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.5
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.49
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.3
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.6
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.32
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,39.9
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.19
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.41
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
930623,Dillotford Avenue Local,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.32
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.17
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.8
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.9
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.05
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,39.7
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.4
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.35
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.19
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
930623,Dillotford Avenue Local,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.45
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.7
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.41
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,39.5
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.26
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.29
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
930623,Dillotford Avenue Local,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.73
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,104.7
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,39.4
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.46
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.66
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
930623,Dillotford Avenue Local,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.19
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.73
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.95
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.1
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.15
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,39.3
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.47
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.16
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.0
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
930623,Dillotford Avenue Local,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.47
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.6
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.77
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,39.2
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.01
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.89
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
930623,Dillotford Avenue Local,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.98
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.75
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.75
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.17
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.33
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.75
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,39.0
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,54.88
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.08
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
930623,Dillotford Avenue Local,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.76
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.56
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.28
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.1
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.82
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,38.9
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.49
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.9
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.12
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
