Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
930623,Dillotford Avenue Local,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.81
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.08
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.78
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.47
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.1
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,38.8
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.29
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.17
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.85
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
930623,Dillotford Avenue Local,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.42
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.47
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.99
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.25
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.7
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.58
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,38.7
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,55.29
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
930623,Dillotford Avenue Local,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.06
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.73
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.7
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.25
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,38.6
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.79
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.71
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.49
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
930623,Dillotford Avenue Local,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.9
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.58
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,38.5
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.55
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.43
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.73
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
930623,Dillotford Avenue Local,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.41
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.12
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.73
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,38.5
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.99
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.61
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
930623,Dillotford Avenue Local,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.08
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.94
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.62
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.1
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,38.4
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.35
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.47
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
930623,Dillotford Avenue Local,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.04
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.48
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.7
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.8
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,38.4
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.76
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,55.41
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
930623,Dillotford Avenue Local,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.34
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.95
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.73
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.05
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.5
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,123.8
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.1
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.32
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.51
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
930623,Dillotford Avenue Local,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.05
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.43
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.6
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.52
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.6
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.7
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.6
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
