Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.62
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.22
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
930623,Dillotford Avenue Local,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.77
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.26
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.64
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.36
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,46.83
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
930623,Dillotford Avenue Local,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.61
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.28
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.3
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,38.2
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
930623,Dillotford Avenue Local,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.36
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.87
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.3
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.31
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,38.1
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.61
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
930623,Dillotford Avenue Local,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.71
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.53
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.9
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.28
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,38.1
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.97
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.98
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.24
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
930623,Dillotford Avenue Local,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.84
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.8
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.9
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,38.0
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.87
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
930623,Dillotford Avenue Local,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.14
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.66
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.0
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,38.0
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.04
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
930623,Dillotford Avenue Local,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.1
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.93
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.4
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.6
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.6
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.96
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.62
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.18
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
930623,Dillotford Avenue Local,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.17
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.07
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,41.57
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
930623,Dillotford Avenue Local,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.69
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.3
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
