Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.19
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.49
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
930623,Dillotford Avenue Local,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.71
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.47
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.45
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,119.1
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,37.7
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.29
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,45.63
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,51.7
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
930623,Dillotford Avenue Local,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.34
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.31
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,37.5
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.31
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
930623,Dillotford Avenue Local,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.56
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.54
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,37.4
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.69
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.67
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
930623,Dillotford Avenue Local,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.27
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,61.3
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.7
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,37.4
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.37
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
930623,Dillotford Avenue Local,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.58
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.85
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.9
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.35
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,43.05
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
930623,Dillotford Avenue Local,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.35
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.84
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.99
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
930623,Dillotford Avenue Local,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.13
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.6
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.14
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.32
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.26
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.82
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
930623,Dillotford Avenue Local,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.86
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.17
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,37.0
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
930623,Dillotford Avenue Local,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.3
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.23
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
