Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.61
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
930623,Dillotford Avenue Local,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.12
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.03
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.91
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.24
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
930623,Dillotford Avenue Local,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.23
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.75
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.13
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.02
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,59.7
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
930623,Dillotford Avenue Local,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.61
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.45
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.27
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.3
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,36.6
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.9
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
930623,Dillotford Avenue Local,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.71
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.39
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
930623,Dillotford Avenue Local,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.88
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.68
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
930623,Dillotford Avenue Local,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.47
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.99
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.48
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
930623,Dillotford Avenue Local,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.63
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.53
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.56
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
930623,Dillotford Avenue Local,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.09
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.87
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.42
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
930623,Dillotford Avenue Local,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.88
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
