Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.85
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
930623,Dillotford Avenue Local,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,36.4
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,46.96
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
930623,Dillotford Avenue Local,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,36.4
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.94
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.14
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
930623,Dillotford Avenue Local,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.87
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,47.9
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,38.5
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.85
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
930623,Dillotford Avenue Local,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.93
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.81
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.97
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.79
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
930623,Dillotford Avenue Local,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.8
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.55
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.55
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.96
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.49
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.82
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
930623,Dillotford Avenue Local,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.78
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.62
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,40.2
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.88
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.16
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
930623,Dillotford Avenue Local,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.24
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.22
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.62
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
930623,Dillotford Avenue Local,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.37
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.79
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.08
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.3
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.04
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.48
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.73
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
930623,Dillotford Avenue Local,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.88
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
930623,Dillotford Avenue Local,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
