Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.4
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.3
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.73
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
930623,Dillotford Avenue Local,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.98
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.45
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
930623,Dillotford Avenue Local,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,35.8
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
930623,Dillotford Avenue Local,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.41
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
930623,Dillotford Avenue Local,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.99
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
930623,Dillotford Avenue Local,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.23
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,35.9
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
930623,Dillotford Avenue Local,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.03
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.32
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
930623,Dillotford Avenue Local,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.03
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.1
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,36.0
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.71
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.07
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,41.9
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.97
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
