Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
930623,Dillotford Avenue Local,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.15
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,36.1
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.28
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
930623,Dillotford Avenue Local,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,36.2
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.1
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
930623,Dillotford Avenue Local,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.92
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.02
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,36.3
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.82
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
930623,Dillotford Avenue Local,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.58
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,36.4
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.88
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.35
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
930623,Dillotford Avenue Local,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.32
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.2
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.76
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,27.25
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.91
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
930623,Dillotford Avenue Local,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.88
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,36.5
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
930623,Dillotford Avenue Local,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.08
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.63
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,36.6
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
930623,Dillotford Avenue Local,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.27
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.15
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,44.1
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.55
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.04
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,36.7
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.54
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
930623,Dillotford Avenue Local,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.71
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.05
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,36.8
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
