Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
930623,Dillotford Avenue Local,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,36.8
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
930623,Dillotford Avenue Local,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.04
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,41.4
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.37
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,36.9
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.83
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
930623,Dillotford Avenue Local,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.81
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.01
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,37.0
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.51
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
930623,Dillotford Avenue Local,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.46
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.83
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,37.1
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.7
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
930623,Dillotford Avenue Local,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.56
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,42.1
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.64
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,37.2
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.02
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
930623,Dillotford Avenue Local,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.55
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,37.3
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.6
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
930623,Dillotford Avenue Local,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.12
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.5
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,37.4
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.13
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
930623,Dillotford Avenue Local,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,41.7
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.1
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
