Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,37.5
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,40.57
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
930623,Dillotford Avenue Local,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.94
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.07
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,37.6
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.62
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
930623,Dillotford Avenue Local,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.53
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.9
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,37.7
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.88
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.77
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
930623,Dillotford Avenue Local,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.92
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.28
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.48
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,32.72
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
930623,Dillotford Avenue Local,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.5
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.62
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.81
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,37.8
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
930623,Dillotford Avenue Local,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.67
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.09
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.5
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,37.9
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,46.45
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.65
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
930623,Dillotford Avenue Local,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.11
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.45
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,38.1
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.85
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,38.0
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.73
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.84
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
930623,Dillotford Avenue Local,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.3
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.86
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.71
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.68
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.3
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,38.2
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.73
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
930623,Dillotford Avenue Local,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.71
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.54
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.03
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.78
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,38.3
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,49.8
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.3
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
930623,Dillotford Avenue Local,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.83
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
