Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,38.4
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.22
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
930623,Dillotford Avenue Local,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,40.3
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,38.4
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.56
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.6
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
930623,Dillotford Avenue Local,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.31
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.96
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.9
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,38.5
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.44
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
930623,Dillotford Avenue Local,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.53
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.47
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.35
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.8
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.14
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,38.5
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.13
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
930623,Dillotford Avenue Local,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.22
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.45
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.16
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.83
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.11
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,38.6
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.99
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,41.5
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
930623,Dillotford Avenue Local,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.5
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.11
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,51.8
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.8
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.02
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.07
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,42.4
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,38.6
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,60.84
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.41
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
930623,Dillotford Avenue Local,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.79
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.01
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.65
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.79
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.0
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,38.7
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,58.26
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
930623,Dillotford Avenue Local,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.44
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.4
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.15
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,38.8
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,57.28
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
930623,Dillotford Avenue Local,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.59
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.11
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.43
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.8
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,38.8
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,58.62
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
930623,Dillotford Avenue Local,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.67
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.97
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.31
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,38.9
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.08
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.47
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
930623,Dillotford Avenue Local,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.55
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,39.0
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.84
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,43.77
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
930623,Dillotford Avenue Local,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
